Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,123.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,123.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,166.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,166.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,171.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,171.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95215
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99203
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95489
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,82.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,82.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96011
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91495
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89935
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96326
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.961
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,138.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,139.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,173.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,173.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,149.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,149.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97055
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98892
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96228
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95804
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91144
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91925
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,170.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,171.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,159.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,160.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,162.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,163.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96405
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99396
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96732
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,100.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,100.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95328
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90329
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9812
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95752
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97375
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94437
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,153.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,154.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,224.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,225.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,162.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,163.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97894
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97656
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88614
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97888
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89685
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93359
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
