Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94888
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,140.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,140.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,174.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,174.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,111.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,113.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97513
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98431
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94614
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91128
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97089
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94769
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9855
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97165
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9826
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96237
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,126.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,126.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,179.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,188.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,116.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,116.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96893
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95111
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,77.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96274
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96985
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94772
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95627
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95703
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96826
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,132.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,132.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,160.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,169.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,166.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,167.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95251
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98227
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9711
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97052
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92212
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97501
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97064
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,129.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,129.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,174.12
