Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,174.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,153.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,160.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96799
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9953
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97168
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,121.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,121.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96435
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93399
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97726
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96219
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96686
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96493
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,143.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,143.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,201.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,201.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,146.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,148.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97223
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98334
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95807
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94473
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95966
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93921
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99899
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95908
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,194.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,195.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,189.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,190.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,116.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,117.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97177
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98123
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97559
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,63.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96628
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9454
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97989
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96262
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,138.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,139.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,200.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,200.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,157.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,158.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97736
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97699
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97739
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,76.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98074
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94409
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98032
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98288
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96048
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97223
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
