Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97089
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,178.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,183.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,157.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,158.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,146.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,147.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97613
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99112
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97644
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,91.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,91.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94989
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93036
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,158.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,160.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,228.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,230.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,173.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,174.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9863
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99188
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96899
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,85.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,89.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93661
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97882
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95718
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9556
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98193
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,99.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,174.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,175.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,230.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,230.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,177.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,178.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9895
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99472
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90814
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,98.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,98.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,111.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,111.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,111.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95056
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95563
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96252
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,94.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,175.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,177.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,262.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,270.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,192.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,194.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
