Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99551
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99045
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96652
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,153.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,154.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,154.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,92.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96661
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98434
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98672
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97369
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,94.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,88.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,222.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,223.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,295.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,295.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,249.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,251.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98044
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99222
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98358
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,77.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,87.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94577
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95496
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99786
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96258
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,190.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,192.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,237.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,238.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,174.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,183.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99542
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99661
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97836
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,141.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,141.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,141.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,132.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,139.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,134.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95157
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97299
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97095
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9436
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,230.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,231.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,311.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,317.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,155.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,157.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98517
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99295
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91467
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,85.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,90.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,90.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90707
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94595
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96771
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93582
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
