Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,102.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,185.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,186.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,242.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,242.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,203.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,205.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99609
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97021
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,122.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,122.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,122.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,129.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,129.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,129.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94421
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78985
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97247
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94769
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,106.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,94.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,225.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,226.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,305.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,305.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,191.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,201.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99612
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99591
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95654
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,153.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,153.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,153.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,139.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,140.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,140.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94488
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71347
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97284
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95517
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97568
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90503
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,209.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,210.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,259.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,259.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,123.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,124.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98459
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97821
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,76.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,99.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,101.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91473
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91171
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96255
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91489
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97906
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96115
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,146.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,147.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,201.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,203.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,153.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,154.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97797
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9953
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98047
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,115.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,115.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,115.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
