Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96466
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86114
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88965
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97494
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96387
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96805
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96719
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9032
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,121.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,121.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,210.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,210.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,112.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,112.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9827
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98862
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97986
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,76.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92065
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79846
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76159
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97201
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93411
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97067
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95904
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,128.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,128.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,153.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,154.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,105.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,105.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98804
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99442
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99017
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,94.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,95.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,106.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,109.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95532
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76153
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78341
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96371
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97037
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91653
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,174.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,175.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,172.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,175.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,149.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,150.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9863
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97491
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,85.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,101.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,102.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94357
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94278
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80786
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96335
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97052
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
