Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,142.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,142.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,188.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,188.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,176.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,177.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99362
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95874
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,103.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,103.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,101.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,102.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94678
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8457
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98019
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95883
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97409
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96982
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,154.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,155.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,232.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,233.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,122.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,123.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97632
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.991
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97986
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,90.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,91.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93606
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87481
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83249
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94955
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90616
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97501
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92346
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,107.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,107.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,183.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,184.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,132.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,133.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9779
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99179
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97156
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,87.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90921
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80685
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82702
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91418
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90018
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98025
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95798
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,107.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,108.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,183.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,184.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,139.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,140.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98129
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99722
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98697
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,125.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,125.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,125.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8117
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8529
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
