Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94891
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91769
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97424
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,146.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,146.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,222.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,223.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,144.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,146.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98532
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9949
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98633
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,80.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,90.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,91.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90674
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85251
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81161
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94858
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93378
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97842
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96832
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,121.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,121.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,192.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,193.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,139.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,140.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99643
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98193
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,117.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,117.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,117.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,113.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,113.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96048
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72262
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84137
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90024
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90912
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98129
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98035
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97269
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,159.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,160.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,191.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,191.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,142.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,142.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99371
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97946
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,89.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,90.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97693
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68808
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94861
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95087
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89474
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98285
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96936
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
