Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,141.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,142.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,173.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,174.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,140.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,142.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98907
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97592
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,91.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,90.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,91.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92032
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65075
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92761
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86206
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98248
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97647
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,138.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,139.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,183.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,183.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,149.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,150.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99673
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96661
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,112.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,112.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,113.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,117.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,116.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94498
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89697
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76977
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90784
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89853
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,152.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,153.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,199.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,203.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,126.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,127.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99521
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9826
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,112.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,112.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,113.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,114.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93271
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74356
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77337
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92346
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86011
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9834
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97171
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97186
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,153.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,154.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,201.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,202.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,144.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,146.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99313
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.996
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,118.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,119.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,118.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,122.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,123.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,122.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,77.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96445
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76425
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66525
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
