Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94827
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86236
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,169.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,169.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,212.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,213.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,180.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,181.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99307
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9577
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,118.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,118.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,99.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,99.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96316
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87814
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82144
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93033
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90777
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,167.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,167.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,198.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,199.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,144.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,146.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99594
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99344
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97592
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,136.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,137.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,137.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,99.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,101.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94788
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97076
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82104
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97845
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92282
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,188.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,188.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,203.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,205.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,147.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,149.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99506
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99667
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97632
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,124.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,124.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,131.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,132.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,132.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95016
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92605
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78662
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93286
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90378
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,167.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,168.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,230.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,240.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,165.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,165.62
