Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9957
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,110.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,111.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,122.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,123.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,122.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92438
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97058
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75271
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97562
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89306
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,174.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,174.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,231.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,232.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,181.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,183.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99152
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99655
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98291
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,107.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,124.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,124.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,124.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96423
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76529
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72753
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94821
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91012
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,164.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,164.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,207.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,207.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,186.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,187.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99298
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99658
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,113.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,114.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,114.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,124.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,124.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,124.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92285
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76498
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95196
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94357
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8645
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,165.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,166.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,210.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,211.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,192.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,192.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9964
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,112.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,113.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,122.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,122.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,122.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95862
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.716
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94305
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93436
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95297
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98361
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
