Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,178.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,179.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,230.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,231.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,188.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,189.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99139
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9967
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,105.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,105.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,124.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,125.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,125.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91864
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75235
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96503
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92715
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,180.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,180.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,201.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,202.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99008
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99731
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98636
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,94.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,94.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,140.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,141.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,140.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93579
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69186
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.953
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90448
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99808
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,181.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,181.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,236.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,238.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,203.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,204.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.996
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,108.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,108.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,118.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,118.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,118.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,65.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95456
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76492
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97003
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93521
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93228
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9982
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99664
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,92.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,189.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,189.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,210.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,210.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,230.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,230.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98883
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99472
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99008
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
