Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,89.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,97.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,99.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95599
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76822
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97436
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97098
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,93.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,178.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,178.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,209.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,209.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,245.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99054
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98718
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,87.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,94.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,95.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96054
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75531
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97467
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91949
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99628
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,91.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,152.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,153.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,213.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,213.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,240.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,241.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99045
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99408
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99197
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,91.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,96.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,97.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,78.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95032
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73407
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97635
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97958
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96844
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,85.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,165.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,165.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,220.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,220.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,254.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,255.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98679
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99545
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98975
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,85.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,112.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,114.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9577
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80075
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97583
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93451
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
