Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99692
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,149.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,149.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,218.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,220.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,250.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,252.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9874
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99649
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98801
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,108.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,109.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,109.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9498
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74838
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95862
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99759
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99609
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,102.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,148.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,149.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,227.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,227.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,248.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,250.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98611
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99625
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98553
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,108.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,108.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,108.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91922
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81967
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98276
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8949
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,105.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,152.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,153.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,212.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,212.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,251.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,252.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9971
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99188
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,83.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,118.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,118.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,81.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,81.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9519
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73104
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97879
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91302
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92181
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,145.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,149.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,214.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,214.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,247.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,248.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99033
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99173
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99344
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,97.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,98.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,82.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,80.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
