Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94675
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75653
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97934
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95962
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96503
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,158.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,159.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,184.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,185.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,253.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,254.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99185
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.991
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99109
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,109.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,109.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,81.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,80.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96643
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74478
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94653
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93964
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97705
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,96.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,176.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,176.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,204.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,204.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,209.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,210.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99136
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99631
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99344
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,102.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,102.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,124.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,124.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,124.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,84.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93875
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83413
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93533
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89722
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,165.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,165.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,240.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,240.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,236.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,237.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97998
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95486
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96118
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,72.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92642
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81439
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93097
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93042
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98221
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
