Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,120.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,121.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,123.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,126.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,182.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,182.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97595
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97848
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95972
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,67.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96945
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83926
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95489
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9295
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90353
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,124.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,124.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,144.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,150.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,146.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,147.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94528
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97662
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96405
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94897
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78753
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96094
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95767
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97894
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97171
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,96.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,101.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,151.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,162.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,143.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,144.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96127
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9657
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8938
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95209
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7713
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95828
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95184
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90753
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92209
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95285
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,109.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,114.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,132.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,133.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,94.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,98.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9444
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96307
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93106
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93725
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85418
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
