Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9776
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91904
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97852
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96158
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,102.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,103.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,141.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,143.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,186.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,187.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98157
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96902
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8822
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93899
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88928
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94995
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93497
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97769
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94165
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,127.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,128.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,175.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,185.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,176.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,176.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98395
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96414
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89966
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97226
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92258
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96994
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9469
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92477
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93103
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,140.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,140.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,162.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,162.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,140.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,140.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96307
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98315
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91632
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,85.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98477
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91369
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90353
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93075
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92355
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97894
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9707
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95712
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
