Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,124.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,124.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,162.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,163.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,142.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,143.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97052
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98428
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91934
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97659
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90994
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97201
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96524
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92126
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,136.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,137.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,194.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,197.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,147.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,148.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97882
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94495
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,72.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,81.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96786
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91943
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96045
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97263
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91244
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,158.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,158.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,190.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,191.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,146.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,147.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96112
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98108
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93433
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96988
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90695
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97195
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96854
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96933
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96359
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,131.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,133.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,216.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,216.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,181.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,181.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97305
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94934
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,70.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,71.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,73.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96316
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9744
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
