Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.983
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9657
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96872
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,118.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,169.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,176.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,252.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,254.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,203.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,204.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97458
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9823
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89789
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,74.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,71.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97205
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96515
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98221
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97708
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96323
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97733
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93387
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,150.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,150.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,224.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,225.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,148.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,149.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96793
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97421
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92779
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,69.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96548
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96655
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96973
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93616
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97299
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96448
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,94.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,173.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,173.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,220.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,221.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,159.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,160.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97174
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97351
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91922
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,73.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,71.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90784
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98358
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97763
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95377
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95624
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,105.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,187.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,188.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,221.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,222.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,167.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,168.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
