Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98065
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9725
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94919
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,89.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,73.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97028
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94873
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98288
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97336
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97946
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96408
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,182.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,183.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,206.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,207.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,171.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,172.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94549
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98108
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96408
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,87.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98434
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90909
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98474
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94549
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96078
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,99.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,173.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,174.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,230.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,231.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,169.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,170.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96759
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97961
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95761
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,81.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97217
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94745
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96783
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96146
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97726
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,159.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,160.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,203.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,204.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,175.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,176.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97272
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9902
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97501
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,108.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,113.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,111.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91449
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95413
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97763
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
