Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,206.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,211.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,225.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,231.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,210.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,211.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9874
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98987
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94318
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,99.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,99.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,113.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,114.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9155
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98077
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90546
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96796
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,111.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,216.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,216.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,264.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,270.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,186.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,193.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9823
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99008
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93936
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,111.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,111.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96143
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96112
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9834
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96967
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,189.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,190.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,264.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,265.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,205.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,206.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9715
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98746
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95062
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,91.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,92.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97601
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9508
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9715
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,181.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,182.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,227.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,227.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,205.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,206.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97638
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98502
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96948
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,83.0
