Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,93.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,94.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97916
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94217
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,212.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,212.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,237.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,242.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,231.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,231.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9758
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98517
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94195
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,75.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,91.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91983
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,208.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,208.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,252.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,252.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,183.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,183.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98468
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95663
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,90.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,90.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,107.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,108.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,107.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97073
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92432
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,210.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,210.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,255.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,256.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,230.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,234.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96902
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98715
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95123
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,103.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,104.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97214
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93725
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98239
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98029
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88238
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
