Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,98.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,158.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,159.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,275.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,276.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,188.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,190.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97818
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98056
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,106.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,107.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,62.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96048
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93033
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97864
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9443
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,98.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,197.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,198.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,276.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,277.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,186.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,188.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98068
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95099
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,82.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,131.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,132.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,132.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95593
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93045
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97226
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97577
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95541
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,208.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,209.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,280.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,280.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,196.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,197.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98047
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99387
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96036
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,83.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,136.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,136.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,136.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96097
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96472
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95532
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96408
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9791
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,97.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,175.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,175.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,335.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,336.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,184.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,184.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98352
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9834
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98538
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,89.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,91.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
