Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95377
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97058
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95755
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9563
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96158
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,105.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,190.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,193.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,289.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,289.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,173.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,174.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96896
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99023
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97174
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,120.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,121.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,120.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95599
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9758
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96493
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91891
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98044
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,113.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,177.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,180.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,304.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,309.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,213.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,214.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98303
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98572
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.966
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,89.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,90.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,97.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,97.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98364
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9462
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97275
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94031
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96408
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,223.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,223.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,239.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,239.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,190.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,190.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98749
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99011
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98917
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,106.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,106.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,115.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,115.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,115.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,90.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96478
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97229
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96133
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
