Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,219.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,220.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,268.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,268.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,234.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,235.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98245
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98676
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98526
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,96.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,98.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,87.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,88.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,88.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,88.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96692
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96252
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,95.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,98.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,199.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,201.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,271.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,272.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,257.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,259.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99197
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99042
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98779
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,138.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,140.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,139.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,109.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,109.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,93.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,94.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96851
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95077
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94839
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96118
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,233.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,234.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,239.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,239.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,205.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,206.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,128.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,129.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,128.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,128.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,128.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,128.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,76.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96658
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97995
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,214.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,215.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,292.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,293.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,240.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,242.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98529
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9827
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98349
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,97.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,99.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,86.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,88.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,80.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98477
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98682
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95563
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
