Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9873
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98093
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,192.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,194.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,267.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,268.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,209.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,211.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99124
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9917
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97934
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,124.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,124.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,124.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,123.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,124.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,124.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,75.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98315
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97668
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95227
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97314
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,99.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,253.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,253.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,292.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,293.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,236.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,236.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99356
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98996
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,110.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,111.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,119.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,121.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,120.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,94.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,94.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95163
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95569
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91446
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,97.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,263.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,263.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,301.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,303.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,198.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,200.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99429
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9892
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96512
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,121.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,121.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,121.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,107.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98724
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98575
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95569
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87347
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,108.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,222.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,225.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
