Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,300.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,301.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,154.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,155.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98825
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98379
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,129.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,129.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,129.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,113.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,117.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,76.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99771
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98312
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,77.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98315
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92685
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99734
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,126.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,126.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,134.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,136.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,323.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,323.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,318.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,323.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,273.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,275.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98538
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97876
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,95.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,106.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,132.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,132.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,132.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97781
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94073
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,261.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,272.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,280.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,280.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,246.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99011
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,110.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,110.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,105.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,106.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,95.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,101.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97736
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94656
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,94.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,230.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,230.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,252.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,253.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,269.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,277.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98251
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,100.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,100.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,95.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,96.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,71.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96207
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96851
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
