Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,224.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,224.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,263.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,263.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,257.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,257.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99487
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96985
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97955
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,149.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,150.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,150.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,62.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96503
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97995
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93606
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,266.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,266.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,244.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,205.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,205.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98856
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98651
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,90.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,82.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,102.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,102.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95941
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97617
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97769
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94946
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,212.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,212.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,226.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,226.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,246.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9874
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,95.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,115.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,117.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,116.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,71.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94604
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95517
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94336
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91241
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,171.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,172.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,250.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,251.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,252.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,258.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
