Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98804
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99478
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98828
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,95.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,134.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,135.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,134.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95135
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95801
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96173
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96347
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93759
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97891
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,160.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,161.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,266.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,266.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,172.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,173.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98264
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99561
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97882
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,80.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,138.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,144.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,140.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93692
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97681
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97037
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98322
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95825
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,93.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,156.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,156.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,305.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,312.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,172.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,172.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98737
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9924
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9671
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,106.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,106.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98025
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96649
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96771
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9834
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93194
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97006
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,179.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,180.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,233.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,233.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,148.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,148.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98666
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92258
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,154.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,155.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,155.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,85.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91104
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97781
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96741
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96866
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
