Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96905
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,239.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,240.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,198.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,198.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,159.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,160.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96881
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98633
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9664
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,76.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98468
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92276
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97156
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,158.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,159.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,208.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,209.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,187.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,192.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9396
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94055
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92709
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97574
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97681
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97501
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97772
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,140.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,140.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,175.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,176.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,167.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,174.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96533
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98215
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92972
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,69.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93677
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95557
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97275
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97461
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94598
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98669
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,124.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,124.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,177.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,178.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,159.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,160.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9664
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97504
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93027
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
