Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90976
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9537
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94678
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89154
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90304
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94864
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,122.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,122.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,168.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,169.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,136.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,137.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96008
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97629
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90784
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93399
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93371
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9375
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96832
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,148.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,149.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,157.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,158.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,135.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,137.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97739
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97571
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95004
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,69.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92743
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93304
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8725
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97385
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,145.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,152.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,181.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,181.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,177.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,179.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97406
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91598
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,71.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92544
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93866
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96231
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95428
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91992
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95657
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
