Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,131.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,131.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,163.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,163.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,145.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,154.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97687
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97974
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92786
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95013
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95306
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95679
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96481
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9667
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,156.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,156.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,169.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,170.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,148.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,156.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97229
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98993
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95862
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,79.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97757
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96033
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97229
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93201
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94263
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,154.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,155.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,179.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,180.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,176.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,178.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95215
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98318
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92667
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92993
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97214
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81421
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95862
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96204
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96814
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,122.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,123.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,186.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,186.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,147.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,148.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99133
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98639
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92187
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,105.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,105.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,70.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86908
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94015
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92303
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
