Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93838
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95709
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,107.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,181.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,181.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,179.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,180.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,202.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,207.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97717
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9957
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9758
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,123.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,123.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79129
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78235
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53149
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97049
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98071
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,148.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,148.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,219.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,220.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,160.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,160.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98251
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99387
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96991
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96262
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79596
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87793
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97104
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,172.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,178.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,193.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,193.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,155.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,155.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9837
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99353
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98578
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,79.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,87.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91308
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84607
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88846
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9563
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99838
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
