Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,161.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,161.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,201.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,202.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,204.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,205.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98218
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99399
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95093
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,80.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,102.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,102.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96667
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79528
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91589
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93686
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,174.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,174.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,212.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,218.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,167.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,172.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95972
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9946
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99078
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,110.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,115.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,112.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87945
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76733
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93802
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96704
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96164
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99802
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,138.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,138.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,217.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,222.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,194.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,196.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98068
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97861
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,78.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,61.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85031
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94314
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94696
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98154
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9606
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9772
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,143.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,144.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,152.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,153.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,204.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,205.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95242
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95984
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97552
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93893
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
