Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93027
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96283
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,124.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,124.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,175.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,175.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,177.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,178.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96442
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98917
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96204
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82513
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76184
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94815
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94696
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,113.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,114.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,177.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,184.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,159.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,160.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93405
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99185
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97446
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,87.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83005
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79037
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92267
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92367
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94189
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,117.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,119.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,174.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,175.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,169.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,169.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96564
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99265
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97711
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,83.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93603
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94736
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95151
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96698
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89187
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95697
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,152.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,152.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,175.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,180.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,131.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,131.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
