Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92828
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98035
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98676
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88818
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76013
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95154
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87536
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93182
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,124.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,125.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,136.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,137.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,157.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,159.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95932
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9754
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97998
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74737
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79281
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98135
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95877
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90356
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,125.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,125.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,147.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,147.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,225.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,225.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96732
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97986
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96234
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90494
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74502
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92087
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89548
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,131.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,132.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,113.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,113.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,161.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,161.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96957
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98376
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95361
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89981
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85806
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98392
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95727
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89755
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90365
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
