Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96307
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,118.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,119.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,129.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,129.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,137.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,139.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98917
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97388
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97308
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,86.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97232
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91812
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92627
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,197.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,197.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,162.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,163.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,159.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,163.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98706
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96237
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,80.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97403
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79962
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97992
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9794
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,177.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,178.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,203.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,204.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,183.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,185.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96472
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97913
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97052
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98322
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92447
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95966
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,151.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,151.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,171.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,172.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,183.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,187.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96655
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98068
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96258
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
