Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96991
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90988
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9801
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94974
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,143.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,143.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,190.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,191.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,153.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,155.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98578
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98318
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97675
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,81.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96573
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93201
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98495
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97668
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,150.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,152.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,218.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,218.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,211.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,211.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96258
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98932
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97424
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,77.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95254
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97568
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95166
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95596
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95294
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,118.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,121.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,200.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,201.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,178.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,178.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93845
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98328
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94464
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,62.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96268
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91885
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95752
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96164
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96414
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
