Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,104.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,112.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,112.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,206.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,206.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,178.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,184.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97708
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99368
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96539
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,67.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,87.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,88.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97153
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74792
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89187
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97705
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97418
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,147.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,149.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,190.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,190.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,175.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,177.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99103
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9613
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,109.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,109.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,81.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98187
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87649
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98303
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94452
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93442
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,182.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,182.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,176.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,177.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,153.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,155.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99463
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99579
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94855
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,105.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,106.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,126.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,126.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,126.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87723
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95114
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93329
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96524
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97488
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96158
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,159.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,169.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,233.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,234.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,147.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,153.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97586
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99005
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93011
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,72.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
