Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96081
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93799
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97012
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98001
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97604
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,147.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,147.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,173.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,174.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,164.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,165.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98874
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99438
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98804
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,89.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,105.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,105.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90704
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77078
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90362
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94684
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97089
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95187
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,146.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,147.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,187.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,187.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,174.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,175.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98898
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99338
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94571
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,87.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,87.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92578
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94067
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96274
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94397
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98029
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9632
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95877
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,157.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,158.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,199.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,200.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,122.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,123.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98791
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89795
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,81.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,100.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,100.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95361
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89651
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95569
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95901
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.965
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96466
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
