Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,172.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,173.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,216.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,216.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,113.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,114.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97729
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97452
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88302
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98251
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75854
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96588
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98511
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96905
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,195.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,195.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,162.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,162.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,131.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,133.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98404
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9809
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91818
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,61.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94681
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95962
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93552
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,184.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,190.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,192.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,192.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,123.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,123.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97797
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98425
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94342
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,67.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99789
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78659
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97867
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92724
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95886
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,199.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,199.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,203.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,203.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,161.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,165.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99191
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96878
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98224
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,111.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,111.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84283
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9541
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91839
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
