Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9462
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97638
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,188.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,189.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,193.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,193.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,157.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,160.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96194
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96439
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98077
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93091
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96847
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93909
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97501
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92074
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85071
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,138.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,138.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,161.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,162.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,123.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,125.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96927
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99075
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96344
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,89.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93924
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94195
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88812
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,132.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,133.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,282.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,283.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,137.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,138.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98291
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95026
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98312
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,74.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94186
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9642
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96945
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95264
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93869
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
