Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,133.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,134.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,193.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,194.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,143.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,145.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98959
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98001
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96225
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,94.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9548
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9331
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.974
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84573
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97281
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96649
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,179.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,180.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,159.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,160.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,163.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,164.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97119
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98871
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94733
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90954
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96432
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96085
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88425
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,115.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,119.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,198.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,199.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,132.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,133.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98862
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98633
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94296
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,91.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97745
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93548
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97104
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96832
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96951
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91363
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91379
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,155.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,156.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,188.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,188.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,98.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,100.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99008
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98328
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96023
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,97.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94214
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9733
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98077
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
