Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98035
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9679
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9697
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,160.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,168.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,176.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,181.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,158.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,160.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99588
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98956
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94879
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,115.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,115.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,60.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97574
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97784
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,92.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9718
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99854
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,121.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,209.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,209.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,228.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,229.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,238.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,239.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98389
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,88.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,88.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97467
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90936
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93286
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97519
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,150.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,158.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,249.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,250.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,237.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,237.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9725
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99075
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9776
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95544
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96585
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99774
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9013
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,153.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,154.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,241.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,243.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,193.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,193.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
