Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98505
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97858
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99442
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,85.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88696
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9198
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91559
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,204.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,212.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,207.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,208.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,178.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,179.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99347
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98511
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98968
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,120.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,120.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,120.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,67.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86896
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97366
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90384
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96841
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9498
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,183.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,183.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,207.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,207.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,179.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,179.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99512
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98734
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,138.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,138.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,138.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92297
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97992
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92349
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99075
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,257.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,258.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,200.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,201.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,176.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,177.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99316
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99536
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,101.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,110.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,93.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,93.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85287
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95804
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98145
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95093
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95831
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95563
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
