Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91202
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97205
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,133.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,142.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,173.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,174.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,172.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,172.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99182
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99615
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99167
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,97.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,105.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,118.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,119.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,118.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.923
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96274
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89358
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97131
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95166
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,141.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,149.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,261.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,262.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,184.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,185.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9924
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98361
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,102.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,102.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,96.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,105.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90866
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89129
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95587
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9563
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97452
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87094
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94791
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95413
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,137.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,138.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,201.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,210.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,118.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,118.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99295
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98178
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95731
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,101.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,101.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92395
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85788
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95288
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94986
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91879
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96008
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,144.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,145.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,166.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,167.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,132.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,133.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99075
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98843
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97797
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.5
