Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,71.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.43
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91992
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79138
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89718
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95789
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95688
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96081
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,124.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,133.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,179.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,180.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,179.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,180.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98926
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98853
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98486
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94958
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81772
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96201
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95084
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96179
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94873
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90271
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,125.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,125.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,194.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,194.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,179.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,179.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99216
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99091
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98389
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,101.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,114.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,82.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,84.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87628
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80652
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9704
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98721
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97412
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87649
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,148.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,161.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,186.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,188.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,162.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,164.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99438
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96896
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,88.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,100.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,100.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8948
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84225
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87979
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89737
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97668
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96573
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
