Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,135.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,136.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,191.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,193.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,125.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,126.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98828
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99191
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95764
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,89.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,89.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,89.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88254
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94766
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7752
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89935
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93518
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9606
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,139.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,139.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,212.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,214.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,125.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,126.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98581
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98727
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,77.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,94.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,94.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97571
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95569
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9779
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90228
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94015
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96164
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,127.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,128.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,236.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,237.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,153.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,154.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98721
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97369
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,85.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,77.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,78.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94418
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79986
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94015
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.978
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89209
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94525
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95911
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,130.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,130.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,180.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,180.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,138.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,139.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99326
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9935
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97052
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,108.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,109.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,92.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,94.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
