Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92377
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82766
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97696
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97946
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90201
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98325
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97717
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,158.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,158.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,182.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,184.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,159.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,160.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98627
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99347
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98376
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,76.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,99.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,104.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93152
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94516
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98196
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97613
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9032
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97201
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9711
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,124.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,125.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,192.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,198.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,166.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,167.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99045
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99084
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97131
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,99.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,99.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,85.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89837
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82217
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94751
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93371
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91217
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93887
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97235
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,135.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,135.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,176.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,178.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,135.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,136.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98965
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9921
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99145
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,91.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,86.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92166
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77588
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85147
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93765
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90735
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95969
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98331
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
