Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,127.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,127.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,184.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,186.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,167.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,170.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99057
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99121
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99399
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,97.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,78.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94583
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76895
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86578
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91464
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90616
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97232
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,135.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,135.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,178.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,178.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,177.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,178.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99161
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99173
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99173
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,95.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,95.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,90.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93475
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77462
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83209
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98471
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88913
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97171
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,140.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,140.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,189.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,198.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,155.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,156.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9931
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9931
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99094
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,106.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,106.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,86.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93466
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72805
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74313
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89276
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86374
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89496
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,134.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,134.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,191.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,192.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,183.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,185.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99637
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.992
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,96.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,106.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,107.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91144
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73098
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84189
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
