Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91955
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86499
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91089
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,125.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,126.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,203.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,204.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,189.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,190.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99576
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99588
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98462
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,119.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,120.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,102.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,103.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94058
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77972
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77877
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89441
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90347
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93283
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,151.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,152.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,204.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,206.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,177.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,179.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99475
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98975
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,121.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,121.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,121.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,102.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,103.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89578
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79425
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80591
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90524
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90814
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93268
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,148.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,150.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,196.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,198.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,191.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,193.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99658
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98843
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,109.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,110.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,118.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,119.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,62.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76776
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76315
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88666
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94076
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,152.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,152.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
