Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,209.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,209.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,183.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,183.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99368
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99652
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98883
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,109.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,109.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,108.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,109.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90204
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76443
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77871
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9313
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95682
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97339
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,144.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,145.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,222.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,222.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,185.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,185.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99225
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99655
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98779
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,100.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,117.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,119.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,119.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,71.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82498
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82837
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73007
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96216
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94476
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,136.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,136.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,234.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,235.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,179.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,180.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9888
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99542
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,86.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,116.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,116.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94339
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82351
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65768
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90018
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90835
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99741
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,130.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,131.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,219.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,220.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,173.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,174.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98849
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99481
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99164
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,118.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,119.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,118.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90454
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76413
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69638
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87198
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89337
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
