Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99832
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,127.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,127.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,217.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,218.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,194.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,198.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98499
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99689
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,78.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,126.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,126.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,126.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87655
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77777
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79107
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95111
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90323
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,120.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,120.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,226.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,227.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,197.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,198.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99054
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99551
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9902
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,90.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,91.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,97.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,99.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,62.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92694
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75576
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72665
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93838
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96472
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98105
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99731
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,105.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,132.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,133.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,232.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,233.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,208.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,208.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98413
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,91.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,92.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,60.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93664
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80279
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71164
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99722
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,125.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,126.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,221.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,221.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,205.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,206.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
