Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98148
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99161
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99142
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,70.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94022
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79248
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77032
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93732
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91254
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,117.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,117.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,186.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,186.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,202.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,203.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99384
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9903
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,97.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,97.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88736
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78827
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94226
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91794
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93127
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,114.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,115.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,202.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,203.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,211.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,212.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99231
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,84.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,90.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,91.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92493
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78314
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98386
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90939
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,141.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,142.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,176.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,178.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,237.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,238.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98352
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99219
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,88.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,74.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91177
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83847
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90729
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
