Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,94.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,125.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,126.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,206.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,207.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,247.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,247.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98288
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99582
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99225
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,113.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,113.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,76.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94205
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8197
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98654
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9201
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97879
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,134.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,134.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,206.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,207.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,255.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,256.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.991
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99026
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,95.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,72.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,79.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89331
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75549
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97958
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9574
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,146.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,147.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,176.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,180.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,259.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,260.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99207
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98968
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,119.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,119.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,119.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,81.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91867
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77191
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97644
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95984
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98676
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,172.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,172.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,190.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,190.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,240.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,240.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9906
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99377
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,96.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,86.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.25
