Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92801
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8349
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9791
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99835
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,108.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,149.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,150.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,228.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,232.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,219.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,219.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96857
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95059
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,93.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,94.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89001
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84692
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98184
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9744
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94476
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,136.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,138.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,148.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,149.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,171.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,172.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92978
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9668
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,91.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94992
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84817
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95193
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93332
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98053
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,160.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,160.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,124.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,124.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,164.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,165.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98367
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97482
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96075
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,76.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91159
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81039
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96252
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93536
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93848
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98453
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.979
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
