Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,119.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,120.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,122.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,123.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,147.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,149.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97891
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93909
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88605
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91818
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78952
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94681
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98218
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93545
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90518
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9407
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,110.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,111.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,106.5
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,107.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,114.25
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,114.88
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98523
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98022
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93899
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,87.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,71.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94028
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98758
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99307
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90185
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92996
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,163.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,164.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,174.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,175.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,166.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,172.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.953
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98325
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95596
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,73.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98019
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97678
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89178
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96622
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97946
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89914
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,127.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,127.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,196.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,196.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,150.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,150.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95343
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98389
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9447
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,84.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,85.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9776
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93237
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96268
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
