Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91067
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91174
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,134.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,134.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,186.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,187.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,145.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,146.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9649
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98016
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94653
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97687
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86297
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89169
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97247
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90784
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,150.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,151.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,165.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,166.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,154.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,155.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9657
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97269
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96201
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,65.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97842
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96631
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90811
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96899
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87359
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97787
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96301
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,129.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,132.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,169.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,170.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,147.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,149.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96191
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95084
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9433
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94861
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90951
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92972
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94974
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9707
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96872
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96042
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
