Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,126.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,127.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,175.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,175.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,130.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,131.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97128
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97369
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94821
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9834
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96878
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92508
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9697
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95383
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97577
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95962
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91537
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,135.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,135.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,204.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,205.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,127.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,129.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9714
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96411
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95215
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96133
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89868
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96606
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86596
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95755
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97427
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96435
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,108.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,147.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,148.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,199.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,200.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,140.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,141.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96829
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96686
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95993
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91312
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96512
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98291
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88342
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95953
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99863
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92581
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,114.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,157.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,157.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,211.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,211.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,132.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,133.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96939
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9671
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96695
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,64.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97711
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93823
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93085
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
