Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90646
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99866
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96515
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,114.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,154.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,155.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,216.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,216.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,152.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,152.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96115
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98004
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9238
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,80.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94302
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96344
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93765
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9722
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9631
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,111.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,141.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,143.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,238.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,238.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,170.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,171.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98611
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9772
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.931
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,104.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,104.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95257
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90063
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96497
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98529
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96973
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,98.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,192.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,193.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,227.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,228.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,147.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,149.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97421
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97556
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9227
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,84.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98477
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93747
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93576
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95135
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97327
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95813
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,193.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,194.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,201.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,201.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,132.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,143.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
