Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96884
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97565
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95023
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,77.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9418
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94482
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95966
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96686
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94696
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,165.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,166.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,225.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,225.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,146.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,147.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97549
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98224
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95044
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,82.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95654
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97284
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96909
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,184.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,187.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,247.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,257.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,179.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,180.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97729
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98187
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94998
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,86.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,92.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9808
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95917
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94733
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,189.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,189.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,278.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,278.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,192.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,193.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99179
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9856
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97806
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,114.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,120.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,115.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,99.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,99.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95026
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98114
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97281
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
