Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,242.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,248.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,277.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,277.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,242.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,243.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97647
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98798
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96435
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,93.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,93.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98236
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98172
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97845
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97116
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95581
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,93.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,90.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,174.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,174.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,275.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,277.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,211.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,212.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97617
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97757
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96344
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,78.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97858
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9631
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96716
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96634
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91943
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,169.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,169.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,242.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,244.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,198.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,198.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97003
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97839
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95291
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,78.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96423
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96271
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9761
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98322
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,165.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,167.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,235.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,235.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,234.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,235.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95273
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94543
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
