Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,86.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96948
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9653
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,102.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,153.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,154.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,274.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,275.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,215.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,217.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97635
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98151
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96634
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,77.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,74.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96237
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.961
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,101.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,173.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,174.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,261.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,261.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,295.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,297.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97714
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96493
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97848
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,78.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,73.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96466
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97571
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97296
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,183.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,185.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,273.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,273.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,255.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,256.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95941
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9888
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98318
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,97.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,98.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,78.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.987
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96759
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9827
